Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.16
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
561225,Castle View Coity,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.52
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.95
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.66
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
561225,Castle View Coity,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.76
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.95
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.07
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
561225,Castle View Coity,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.35
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.7
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.8
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,36.9
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.85
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
561225,Castle View Coity,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-17.38
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,36.9
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
561225,Castle View Coity,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.16
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.74
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,36.9
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
561225,Castle View Coity,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.94
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,36.9
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
561225,Castle View Coity,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.13
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.24
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,36.9
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
561225,Castle View Coity,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.36
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
561225,Castle View Coity,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.94
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.75
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
