Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.46
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.14
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
561225,Castle View Coity,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.07
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,36.7
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.59
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
561225,Castle View Coity,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.3
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.62
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.24
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.33
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.79
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.4
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,36.5
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.34
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
561225,Castle View Coity,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.47
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.15
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.39
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,36.5
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.32
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
561225,Castle View Coity,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.32
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.63
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,36.5
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.08
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
561225,Castle View Coity,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.8
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.72
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.45
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
561225,Castle View Coity,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.48
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.42
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
561225,Castle View Coity,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.8
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.43
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.82
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
561225,Castle View Coity,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.1
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.65
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.99
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
561225,Castle View Coity,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.45
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
