Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.83
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.45
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
561225,Castle View Coity,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.73
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.98
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.75
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
561225,Castle View Coity,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.13
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
561225,Castle View Coity,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.92
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
561225,Castle View Coity,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.14
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
561225,Castle View Coity,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.2
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
561225,Castle View Coity,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.39
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.51
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
561225,Castle View Coity,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.95
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.44
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.55
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,35.7
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.16
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
561225,Castle View Coity,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.09
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.12
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.03
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,35.6
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
561225,Castle View Coity,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.96
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
