Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,35.6
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
561225,Castle View Coity,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.04
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,35.5
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.42
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
561225,Castle View Coity,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.51
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.5
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.5
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
561225,Castle View Coity,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.35
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.63
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.73
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
561225,Castle View Coity,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.48
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.63
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
561225,Castle View Coity,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.33
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.7
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.51
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
561225,Castle View Coity,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.18
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.95
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
561225,Castle View Coity,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.06
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
561225,Castle View Coity,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.85
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.97
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,35.2
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
561225,Castle View Coity,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.16
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.8
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
