Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.97
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.69
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
561225,Castle View Coity,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.26
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.48
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
561225,Castle View Coity,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.34
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.13
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
561225,Castle View Coity,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.01
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.57
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
561225,Castle View Coity,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.65
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.03
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.58
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
561225,Castle View Coity,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.0
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.4
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.07
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
561225,Castle View Coity,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.88
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.78
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
561225,Castle View Coity,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.41
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.54
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
561225,Castle View Coity,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.14
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.42
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
561225,Castle View Coity,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.69
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.11
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
