Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
561225,Castle View Coity,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.06
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.96
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
561225,Castle View Coity,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.21
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
561225,Castle View Coity,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.56
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.13
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
561225,Castle View Coity,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.31
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.35
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
561225,Castle View Coity,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.41
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
561225,Castle View Coity,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.89
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.22
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
561225,Castle View Coity,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.62
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.91
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.89
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.0
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
561225,Castle View Coity,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.97
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.81
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
561225,Castle View Coity,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.45
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
