Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
561225,Castle View Coity,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.02
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
561225,Castle View Coity,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.96
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
561225,Castle View Coity,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.48
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.47
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.63
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.77
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
561225,Castle View Coity,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.13
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.06
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
561225,Castle View Coity,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.27
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
561225,Castle View Coity,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.41
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
561225,Castle View Coity,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.15
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
561225,Castle View Coity,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.86
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
561225,Castle View Coity,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.4
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.43
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
