Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.38
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
561225,Castle View Coity,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.7
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.79
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
561225,Castle View Coity,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.07
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
561225,Castle View Coity,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.67
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.36
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
561225,Castle View Coity,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.86
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
561225,Castle View Coity,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.48
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
561225,Castle View Coity,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.19
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
561225,Castle View Coity,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.37
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
561225,Castle View Coity,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.35
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
561225,Castle View Coity,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.09
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
