Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
561225,Castle View Coity,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.05
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
561225,Castle View Coity,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.36
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.69
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
561225,Castle View Coity,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.42
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
561225,Castle View Coity,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.88
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.41
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
561225,Castle View Coity,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.48
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
561225,Castle View Coity,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.62
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
561225,Castle View Coity,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.49
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
561225,Castle View Coity,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.68
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
561225,Castle View Coity,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.73
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
561225,Castle View Coity,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.59
