Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
561225,Castle View Coity,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.76
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
561225,Castle View Coity,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.45
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
561225,Castle View Coity,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.65
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
561225,Castle View Coity,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.39
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
561225,Castle View Coity,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.27
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
561225,Castle View Coity,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.16
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
561225,Castle View Coity,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.2
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.8
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
561225,Castle View Coity,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.17
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
561225,Castle View Coity,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.93
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
