Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
561225,Castle View Coity,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.38
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
561225,Castle View Coity,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.41
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
561225,Castle View Coity,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.32
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
561225,Castle View Coity,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.01
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
561225,Castle View Coity,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.31
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
561225,Castle View Coity,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.75
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
561225,Castle View Coity,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.69
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
561225,Castle View Coity,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.73
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
561225,Castle View Coity,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.38
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
