Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
561225,Castle View Coity,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.35
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
561225,Castle View Coity,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
561225,Castle View Coity,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.66
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
561225,Castle View Coity,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.21
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
561225,Castle View Coity,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.3
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
561225,Castle View Coity,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.54
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
561225,Castle View Coity,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.52
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
561225,Castle View Coity,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.68
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
561225,Castle View Coity,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.22
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
