Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
561225,Castle View Coity,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.38
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
561225,Castle View Coity,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.36
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
561225,Castle View Coity,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.69
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
561225,Castle View Coity,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
561225,Castle View Coity,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.86
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,35.2
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
561225,Castle View Coity,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.81
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
561225,Castle View Coity,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.93
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,35.5
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
561225,Castle View Coity,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.17
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.6
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
561225,Castle View Coity,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.07
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
