Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
561225,Castle View Coity,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.54
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
561225,Castle View Coity,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.3
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
561225,Castle View Coity,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.42
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.81
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
561225,Castle View Coity,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.51
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
561225,Castle View Coity,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.37
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,36.5
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
561225,Castle View Coity,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.35
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,36.6
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
561225,Castle View Coity,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.29
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,36.8
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
561225,Castle View Coity,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.48
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.93
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,36.9
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
561225,Castle View Coity,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.45
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.98
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,37.0
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
