Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.64
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
561225,Castle View Coity,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.6
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.25
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,37.1
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.74
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
561225,Castle View Coity,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.63
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.12
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,37.2
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.28
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
561225,Castle View Coity,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.28
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.66
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,37.3
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.87
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
561225,Castle View Coity,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.97
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.57
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.4
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,37.4
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
561225,Castle View Coity,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.41
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.1
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,37.5
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.3
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
561225,Castle View Coity,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.28
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.63
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.11
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,37.6
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.96
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
561225,Castle View Coity,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.71
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.95
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.1
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.91
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,37.7
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.15
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
561225,Castle View Coity,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.89
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.89
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.4
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.58
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
561225,Castle View Coity,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.06
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.26
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.43
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.63
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
