Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
561225,Castle View Coity,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.44
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.46
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.3
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.41
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
561225,Castle View Coity,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.64
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.43
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.06
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
561225,Castle View Coity,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.98
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.99
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.5
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,38.1
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.49
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
561225,Castle View Coity,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.3
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,38.2
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
561225,Castle View Coity,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.38
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
561225,Castle View Coity,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.99
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.12
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
561225,Castle View Coity,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.63
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.6
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
561225,Castle View Coity,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.36
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.39
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
561225,Castle View Coity,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.92
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.7
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.39
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
561225,Castle View Coity,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
