Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.5
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.39
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.97
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
561225,Castle View Coity,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.58
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.44
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.26
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
561225,Castle View Coity,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.94
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.87
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.07
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
561225,Castle View Coity,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.29
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,38.4
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.68
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
561225,Castle View Coity,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.52
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.4
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.92
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
561225,Castle View Coity,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.66
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.6
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
561225,Castle View Coity,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.53
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.1
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,38.2
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.16
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
561225,Castle View Coity,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.59
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.99
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,38.2
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
561225,Castle View Coity,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.54
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.78
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.91
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,38.1
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.33
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
561225,Castle View Coity,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.94
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.23
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
