Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.86
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.2
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.96
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
561225,Castle View Coity,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.0
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.1
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.21
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,38.0
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.87
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
561225,Castle View Coity,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.63
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.0
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.87
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
561225,Castle View Coity,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.08
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
561225,Castle View Coity,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.81
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.53
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
561225,Castle View Coity,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.08
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.19
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
561225,Castle View Coity,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.9
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.97
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
561225,Castle View Coity,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.31
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.35
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
561225,Castle View Coity,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.1
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.43
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
561225,Castle View Coity,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.8
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
