Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
561225,Castle View Coity,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.9
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.89
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.49
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
561225,Castle View Coity,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.78
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
561225,Castle View Coity,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.27
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.22
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
561225,Castle View Coity,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.79
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
561225,Castle View Coity,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.9
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.8
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
561225,Castle View Coity,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.11
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.46
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,37.7
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
561225,Castle View Coity,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.61
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.31
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,37.6
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
561225,Castle View Coity,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.71
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.91
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,37.6
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
561225,Castle View Coity,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
