Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,37.5
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
561225,Castle View Coity,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.95
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.02
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,37.5
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
561225,Castle View Coity,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.64
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,37.4
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
561225,Castle View Coity,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.15
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,37.4
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
561225,Castle View Coity,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.69
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.62
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,37.4
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
561225,Castle View Coity,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,37.3
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
561225,Castle View Coity,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.04
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.91
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,37.2
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
561225,Castle View Coity,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.41
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,37.2
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
561225,Castle View Coity,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.44
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.06
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,37.1
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
561225,Castle View Coity,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.01
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
