Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,37.1
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
561225,Castle View Coity,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.69
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,37.0
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
561225,Castle View Coity,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.39
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.9
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
561225,Castle View Coity,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.3
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,36.7
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
561225,Castle View Coity,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.04
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,36.6
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
561225,Castle View Coity,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
561225,Castle View Coity,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.98
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.74
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
561225,Castle View Coity,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.25
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
561225,Castle View Coity,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
561225,Castle View Coity,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.31
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.99
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
