Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
561225,Castle View Coity,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.75
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,35.7
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
561225,Castle View Coity,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.19
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.5
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
561225,Castle View Coity,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
561225,Castle View Coity,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
561225,Castle View Coity,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
561225,Castle View Coity,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
561225,Castle View Coity,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.76
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
561225,Castle View Coity,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.41
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
561225,Castle View Coity,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.85
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
