Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
561225,Castle View Coity,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.7
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
561225,Castle View Coity,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.74
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.56
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
561225,Castle View Coity,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.45
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.4
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
561225,Castle View Coity,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.18
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
561225,Castle View Coity,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.61
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
561225,Castle View Coity,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.48
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
561225,Castle View Coity,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.05
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.99
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.72
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
561225,Castle View Coity,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.14
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.37
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
561225,Castle View Coity,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.83
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.15
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
561225,Castle View Coity,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
