Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.68
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.95
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
561225,Castle View Coity,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.97
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.49
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
561225,Castle View Coity,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.17
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
561225,Castle View Coity,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.06
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
561225,Castle View Coity,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.38
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
561225,Castle View Coity,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.63
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
561225,Castle View Coity,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.32
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.71
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
561225,Castle View Coity,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.63
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.01
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
561225,Castle View Coity,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.35
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
561225,Castle View Coity,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.67
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.12
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
