Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.13
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.0
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
561225,Castle View Coity,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.48
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.31
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
561225,Castle View Coity,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.17
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
561225,Castle View Coity,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.54
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.69
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
561225,Castle View Coity,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.7
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
561225,Castle View Coity,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.32
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.17
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
561225,Castle View Coity,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.68
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
561225,Castle View Coity,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.57
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
561225,Castle View Coity,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.16
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
561225,Castle View Coity,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.66
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
