Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
561225,Castle View Coity,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.62
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
561225,Castle View Coity,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.4
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
561225,Castle View Coity,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.95
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
561225,Castle View Coity,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.45
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
561225,Castle View Coity,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.79
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
561225,Castle View Coity,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.37
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
561225,Castle View Coity,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.34
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
561225,Castle View Coity,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.44
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
561225,Castle View Coity,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.38
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
