Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
561225,Castle View Coity,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.24
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
561225,Castle View Coity,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.12
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
561225,Castle View Coity,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.32
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
561225,Castle View Coity,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.04
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
561225,Castle View Coity,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.95
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
561225,Castle View Coity,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.91
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
561225,Castle View Coity,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.2
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
561225,Castle View Coity,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.48
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
561225,Castle View Coity,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.65
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
