Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
561225,Castle View Coity,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.86
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
561225,Castle View Coity,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.92
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
561225,Castle View Coity,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.89
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
561225,Castle View Coity,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.41
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
561225,Castle View Coity,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.59
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
561225,Castle View Coity,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.76
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
561225,Castle View Coity,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.98
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
561225,Castle View Coity,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.85
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
561225,Castle View Coity,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.55
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
