Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
561225,Castle View Coity,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.75
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
561225,Castle View Coity,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.74
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
561225,Castle View Coity,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.96
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,35.2
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
561225,Castle View Coity,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.93
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
561225,Castle View Coity,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.77
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,35.6
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
561225,Castle View Coity,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.71
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
561225,Castle View Coity,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.81
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.2
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
561225,Castle View Coity,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.58
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
561225,Castle View Coity,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.73
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
