Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
561225,Castle View Coity,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.16
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
561225,Castle View Coity,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.88
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
561225,Castle View Coity,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.75
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
561225,Castle View Coity,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.65
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.81
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.88
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.42
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.41
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
561225,Castle View Coity,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.2
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.37
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
561225,Castle View Coity,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.14
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.27
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.2
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.81
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
561225,Castle View Coity,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.75
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.99
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.05
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
561225,Castle View Coity,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.75
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.54
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.3
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.45
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
561225,Castle View Coity,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.51
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.31
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.1
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.22
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.51
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
561225,Castle View Coity,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.23
