Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.16
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.4
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.06
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
561225,Castle View Coity,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.79
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.98
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.9
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.22
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
561225,Castle View Coity,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.89
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.78
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.2
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.77
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
561225,Castle View Coity,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.26
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.52
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.6
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.1
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.7
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
561225,Castle View Coity,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.68
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.15
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.32
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.46
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
561225,Castle View Coity,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.4
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.03
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.72
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
561225,Castle View Coity,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.58
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.35
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.53
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.93
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
561225,Castle View Coity,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.62
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.9
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.28
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.41
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
561225,Castle View Coity,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.16
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.63
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.54
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
561225,Castle View Coity,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.43
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.13
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
