Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.58
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
561225,Castle View Coity,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.29
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.84
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.7
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
561225,Castle View Coity,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.65
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.71
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.43
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.9
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.9
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.39
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
561225,Castle View Coity,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.84
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.34
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.09
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.39
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
561225,Castle View Coity,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.56
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.25
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.15
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
561225,Castle View Coity,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.9
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.79
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.09
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.53
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.73
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
561225,Castle View Coity,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.94
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.54
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.81
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
561225,Castle View Coity,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.14
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.37
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
561225,Castle View Coity,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.38
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.73
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
561225,Castle View Coity,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.21
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.96
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
