Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.49
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.05
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
561225,Castle View Coity,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.08
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.71
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
561225,Castle View Coity,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.91
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.25
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.38
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
561225,Castle View Coity,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.72
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.37
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.07
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
561225,Castle View Coity,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-14.75
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.43
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.83
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.39
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
561225,Castle View Coity,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.7
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.03
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.1
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.64
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.46
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
561225,Castle View Coity,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.81
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.91
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
561225,Castle View Coity,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-14.2
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.4
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.98
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
561225,Castle View Coity,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-15.57
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.28
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
561225,Castle View Coity,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-17.47
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.23
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.16
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
