Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
561225,Castle View Coity,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.63
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.91
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
561225,Castle View Coity,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.88
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.91
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.39
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
561225,Castle View Coity,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.1
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.5
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.94
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
561225,Castle View Coity,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.66
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.07
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.58
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.85
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
561225,Castle View Coity,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.2
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.95
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.66
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.74
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
561225,Castle View Coity,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.57
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.62
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.59
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.91
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.12
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
561225,Castle View Coity,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.12
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.61
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.15
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
561225,Castle View Coity,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.26
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.31
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.93
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
561225,Castle View Coity,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.2
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.55
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
