Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
561225,Castle View Coity,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.71
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.9
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
561225,Castle View Coity,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.12
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.36
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
561225,Castle View Coity,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.49
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.51
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
561225,Castle View Coity,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.15
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.47
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
561225,Castle View Coity,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.5
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.22
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
561225,Castle View Coity,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.47
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
561225,Castle View Coity,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.97
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
561225,Castle View Coity,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.59
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
561225,Castle View Coity,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.78
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
