Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
561225,Castle View Coity,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.16
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
561225,Castle View Coity,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.46
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
561225,Castle View Coity,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.62
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
561225,Castle View Coity,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.32
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
561225,Castle View Coity,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.08
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
561225,Castle View Coity,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.32
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.22
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
561225,Castle View Coity,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.13
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.85
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.64
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
561225,Castle View Coity,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.33
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.31
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
561225,Castle View Coity,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.07
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.41
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
561225,Castle View Coity,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
