Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.54
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
561225,Castle View Coity,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.81
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
561225,Castle View Coity,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.1
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.15
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
561225,Castle View Coity,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.57
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.47
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.18
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
561225,Castle View Coity,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.22
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
561225,Castle View Coity,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.69
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.57
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
561225,Castle View Coity,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.7
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.38
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
561225,Castle View Coity,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.3
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.49
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
561225,Castle View Coity,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.82
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.81
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
561225,Castle View Coity,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.68
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
