Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.81
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
561225,Castle View Coity,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.97
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.35
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
561225,Castle View Coity,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.41
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.45
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
561225,Castle View Coity,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.37
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
561225,Castle View Coity,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.28
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.5
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.32
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
561225,Castle View Coity,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.95
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.62
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
561225,Castle View Coity,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.56
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
561225,Castle View Coity,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.42
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.83
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
561225,Castle View Coity,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.67
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
561225,Castle View Coity,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.04
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.06
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
