Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
561225,Castle View Coity,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.95
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.19
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.8
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
561225,Castle View Coity,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.07
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.23
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.25
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
561225,Castle View Coity,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.82
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.59
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
561225,Castle View Coity,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.07
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.68
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.61
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.36
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
561225,Castle View Coity,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.66
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
561225,Castle View Coity,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.12
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
561225,Castle View Coity,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.88
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.04
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
561225,Castle View Coity,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.39
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.06
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.27
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.3
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
561225,Castle View Coity,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.71
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.22
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
