Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
561225,Castle View Coity,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.07
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.29
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
561225,Castle View Coity,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.3
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.73
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.91
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
561225,Castle View Coity,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.53
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.29
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.97
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
561225,Castle View Coity,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.38
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.39
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
561225,Castle View Coity,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.75
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.48
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
561225,Castle View Coity,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.08
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.28
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
561225,Castle View Coity,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.45
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.62
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
561225,Castle View Coity,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.12
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
561225,Castle View Coity,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.86
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.99
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.28
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
