Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
561225,Castle View Coity,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.12
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
561225,Castle View Coity,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.5
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
561225,Castle View Coity,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.99
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.23
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
561225,Castle View Coity,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.6
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
561225,Castle View Coity,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.69
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.44
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
561225,Castle View Coity,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.57
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.33
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
561225,Castle View Coity,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.93
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
561225,Castle View Coity,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.92
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
561225,Castle View Coity,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.62
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
