Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
561225,Castle View Coity,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.18
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
561225,Castle View Coity,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.3
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
561225,Castle View Coity,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.31
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
561225,Castle View Coity,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.06
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
561225,Castle View Coity,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.99
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
561225,Castle View Coity,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.21
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
561225,Castle View Coity,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.36
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
561225,Castle View Coity,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.2
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
561225,Castle View Coity,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.41
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
