Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
561225,Castle View Coity,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.11
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.06
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
561225,Castle View Coity,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.04
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
561225,Castle View Coity,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.26
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
561225,Castle View Coity,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.62
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
561225,Castle View Coity,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.54
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
561225,Castle View Coity,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.28
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
561225,Castle View Coity,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.19
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
561225,Castle View Coity,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.41
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
561225,Castle View Coity,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.26
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
561225,Castle View Coity,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
