Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.43
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
561225,Castle View Coity,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.76
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.13
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
561225,Castle View Coity,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.5
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
561225,Castle View Coity,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.42
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.73
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
561225,Castle View Coity,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.8
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
561225,Castle View Coity,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.62
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
561225,Castle View Coity,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.85
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.29
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
561225,Castle View Coity,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.9
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
561225,Castle View Coity,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.58
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.6
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
561225,Castle View Coity,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.29
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.61
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
