Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
561225,Castle View Coity,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.69
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.42
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
561225,Castle View Coity,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.17
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.54
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
561225,Castle View Coity,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.62
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
561225,Castle View Coity,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.79
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.02
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
561225,Castle View Coity,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.52
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.27
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
561225,Castle View Coity,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.1
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.82
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.3
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.13
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
561225,Castle View Coity,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.16
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.12
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.7
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
561225,Castle View Coity,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.22
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-16.99
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.9
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.67
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.66
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
561225,Castle View Coity,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.91
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.01
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.6
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
