Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.97
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
561225,Castle View Coity,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.02
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.84
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
561225,Castle View Coity,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.91
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.13
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.8
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
561225,Castle View Coity,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.79
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.37
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.9
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
561225,Castle View Coity,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.78
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.41
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
561225,Castle View Coity,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.44
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,35.2
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
561225,Castle View Coity,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.68
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.34
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
561225,Castle View Coity,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.5
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.39
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
561225,Castle View Coity,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.28
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.38
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.43
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
561225,Castle View Coity,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.83
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.54
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
