Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
561225,Castle View Coity,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.79
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.17
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.36
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.52
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.55
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
561225,Castle View Coity,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.1
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.29
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.04
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
561225,Castle View Coity,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.04
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.12
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.23
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.87
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.39
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
561225,Castle View Coity,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.73
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.06
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
561225,Castle View Coity,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-15.22
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.27
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.78
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.66
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
561225,Castle View Coity,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-14.12
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.13
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.99
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
561225,Castle View Coity,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.63
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.34
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.69
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.6
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.42
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
561225,Castle View Coity,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.31
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.53
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.82
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.97
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.56
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
561225,Castle View Coity,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.17
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.17
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.18
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.25
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
