Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.42
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
561225,Castle View Coity,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.81
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.51
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.71
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,35.2
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.89
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
561225,Castle View Coity,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.35
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.26
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
561225,Castle View Coity,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.41
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-15.79
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.26
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
561225,Castle View Coity,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.97
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-16.29
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.98
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.93
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.3
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.08
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
561225,Castle View Coity,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.04
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.37
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
561225,Castle View Coity,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.74
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.8
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.1
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.23
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
561225,Castle View Coity,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.33
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.28
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.6
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.81
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
561225,Castle View Coity,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.64
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.44
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.04
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.3
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.06
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.2
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
561225,Castle View Coity,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.73
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.82
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.58
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
