Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
561225,Castle View Coity,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.86
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.88
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.63
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.87
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
561225,Castle View Coity,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.79
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.9
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.62
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.66
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.58
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.98
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
561225,Castle View Coity,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.12
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.5
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.11
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.21
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
561225,Castle View Coity,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.93
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.4
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.87
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.48
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
561225,Castle View Coity,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.18
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.72
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.46
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.57
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.5
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
561225,Castle View Coity,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.64
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.83
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.51
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
561225,Castle View Coity,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.9
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.87
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.23
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
561225,Castle View Coity,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.64
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.86
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.69
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
561225,Castle View Coity,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.58
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.59
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.71
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
