Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
561225,Castle View Coity,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.03
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.33
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
561225,Castle View Coity,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.06
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.73
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
561225,Castle View Coity,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.01
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
561225,Castle View Coity,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.51
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.73
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
561225,Castle View Coity,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.02
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.29
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
561225,Castle View Coity,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.29
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
561225,Castle View Coity,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.65
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
561225,Castle View Coity,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.91
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.67
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
561225,Castle View Coity,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.83
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.23
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
561225,Castle View Coity,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
