Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.71
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.52
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
561225,Castle View Coity,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.6
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.19
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
561225,Castle View Coity,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.4
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.76
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
561225,Castle View Coity,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.72
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.7
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.29
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
561225,Castle View Coity,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.84
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
561225,Castle View Coity,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.72
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
561225,Castle View Coity,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.5
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
561225,Castle View Coity,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.9
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
561225,Castle View Coity,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.76
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
561225,Castle View Coity,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.12
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
