Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.82
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
561225,Castle View Coity,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.39
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.88
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
561225,Castle View Coity,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.21
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.59
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
561225,Castle View Coity,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.66
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.02
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
561225,Castle View Coity,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.28
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.19
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
561225,Castle View Coity,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.18
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
561225,Castle View Coity,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.21
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
561225,Castle View Coity,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.93
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
561225,Castle View Coity,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.76
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.5
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
561225,Castle View Coity,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.37
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
