Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
561225,Castle View Coity,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.81
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
561225,Castle View Coity,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.49
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
561225,Castle View Coity,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.08
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
561225,Castle View Coity,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.41
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.54
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
561225,Castle View Coity,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.82
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.48
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
561225,Castle View Coity,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.1
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.76
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
561225,Castle View Coity,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.31
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.18
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
561225,Castle View Coity,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.02
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
561225,Castle View Coity,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.68
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.63
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
