Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
561225,Castle View Coity,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.13
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.78
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
561225,Castle View Coity,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.08
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.96
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.05
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
561225,Castle View Coity,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.42
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.1
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
561225,Castle View Coity,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.85
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
561225,Castle View Coity,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.69
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.29
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.56
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
561225,Castle View Coity,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.88
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.58
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.42
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
561225,Castle View Coity,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.48
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
561225,Castle View Coity,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.52
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
561225,Castle View Coity,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.26
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
