Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
561225,Castle View Coity,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.88
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.13
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
561225,Castle View Coity,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.92
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.36
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
561225,Castle View Coity,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.85
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
561225,Castle View Coity,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.09
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.27
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.63
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
561225,Castle View Coity,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.36
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.22
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.64
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
561225,Castle View Coity,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.29
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.77
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
561225,Castle View Coity,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.39
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.68
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
561225,Castle View Coity,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.41
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.24
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.2
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
561225,Castle View Coity,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.95
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.67
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
