Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
561225,Castle View Coity,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.24
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.61
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
561225,Castle View Coity,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.4
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.85
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
561225,Castle View Coity,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.08
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.16
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
561225,Castle View Coity,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.51
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.78
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
561225,Castle View Coity,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.88
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.52
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
561225,Castle View Coity,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.03
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.65
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
561225,Castle View Coity,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.71
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
561225,Castle View Coity,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.32
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.41
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
561225,Castle View Coity,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.73
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
