Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
561225,Castle View Coity,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.97
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
561225,Castle View Coity,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.36
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
561225,Castle View Coity,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.9
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.74
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
561225,Castle View Coity,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.39
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
561225,Castle View Coity,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.27
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.58
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
561225,Castle View Coity,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.27
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
561225,Castle View Coity,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.71
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.85
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
