Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.06
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
561225,Castle View Coity,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.74
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
561225,Castle View Coity,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.89
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
561225,Castle View Coity,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.85
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
561225,Castle View Coity,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.48
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
561225,Castle View Coity,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.61
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
561225,Castle View Coity,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.34
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
561225,Castle View Coity,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.41
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
561225,Castle View Coity,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.24
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
561225,Castle View Coity,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.48
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
