Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
561225,Castle View Coity,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.23
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
561225,Castle View Coity,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.41
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
561225,Castle View Coity,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.48
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
561225,Castle View Coity,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.28
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
561225,Castle View Coity,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.04
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
561225,Castle View Coity,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.22
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
561225,Castle View Coity,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.76
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
561225,Castle View Coity,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.7
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
561225,Castle View Coity,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.5
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
561225,Castle View Coity,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
